Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.47
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.25
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,151.6
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.16
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.8
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.66
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.88
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,28.6
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.37
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.38
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,155.0
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.06
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
605837,Priory Back Terrace Monkton,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.27
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.89
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.71
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,34.7
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.16
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.15
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,174.7
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.33
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
605837,Priory Back Terrace Monkton,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.97
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.14
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,38.2
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.44
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.76
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,131.7
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.89
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
605837,Priory Back Terrace Monkton,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.44
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.81
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,27.5
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.75
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.41
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,142.5
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.97
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
605837,Priory Back Terrace Monkton,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.8
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.29
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.34
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.64
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,131.7
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.04
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
605837,Priory Back Terrace Monkton,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.98
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.67
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,32.5
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.32
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,43.02
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,202.7
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.53
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.63
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
605837,Priory Back Terrace Monkton,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.07
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,31.1
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.59
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,45.54
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,217.4
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
