Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,61.04
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
605837,Priory Back Terrace Monkton,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.15
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.32
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,36.3
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.6
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,53.62
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,234.8
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,39.3
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.01
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,72.17
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
605837,Priory Back Terrace Monkton,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.81
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.15
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.88
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,29.4
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.64
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,50.7
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,223.2
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,68.49
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
605837,Priory Back Terrace Monkton,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.02
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.23
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,31.1
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.39
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.67
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,133.5
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.99
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.45
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
605837,Priory Back Terrace Monkton,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.88
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.1
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,43.3
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.96
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.19
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,163.9
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.3
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
605837,Priory Back Terrace Monkton,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.43
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.62
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,27.8
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.27
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.08
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,128.3
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.85
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.6
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
605837,Priory Back Terrace Monkton,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.44
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.63
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,31.5
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.5
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.52
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,191.6
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.45
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
605837,Priory Back Terrace Monkton,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.61
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.65
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,47.2
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.5
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.66
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.41
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,201.4
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
