Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.14
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.78
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
605837,Priory Back Terrace Monkton,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.88
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.16
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,38.9
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.04
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,52.22
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,239.2
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,69.98
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
605837,Priory Back Terrace Monkton,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.97
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.24
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,45.99
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,207.6
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.86
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
605837,Priory Back Terrace Monkton,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.61
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,45.76
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,205.4
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,58.16
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
605837,Priory Back Terrace Monkton,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.26
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.98
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,46.47
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,220.4
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.14
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
605837,Priory Back Terrace Monkton,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.83
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.39
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.6
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.62
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.26
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,132.7
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.14
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.39
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
605837,Priory Back Terrace Monkton,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.47
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.04
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,170.2
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.35
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.55
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
605837,Priory Back Terrace Monkton,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.29
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,27.2
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.7
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.41
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,140.8
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.25
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.54
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.24
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
605837,Priory Back Terrace Monkton,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.67
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.77
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
