Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.81
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,128.2
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.65
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
605837,Priory Back Terrace Monkton,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.58
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.34
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.7
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.69
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
605837,Priory Back Terrace Monkton,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.34
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.94
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.58
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,114.0
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.17
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
605837,Priory Back Terrace Monkton,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.64
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.33
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.12
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,120.9
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.28
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
605837,Priory Back Terrace Monkton,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.7
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.41
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.74
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,124.1
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.15
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
605837,Priory Back Terrace Monkton,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.95
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.89
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.29
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.16
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,118.1
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
605837,Priory Back Terrace Monkton,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.02
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.58
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,123.7
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605837,Priory Back Terrace Monkton,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.78
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.75
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.97
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.49
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,121.1
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
