Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.13
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
605837,Priory Back Terrace Monkton,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.64
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.35
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.79
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.81
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,132.1
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.5
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605837,Priory Back Terrace Monkton,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.18
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.56
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,125.5
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.39
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
605837,Priory Back Terrace Monkton,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.26
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.55
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.83
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.6
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.3
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
605837,Priory Back Terrace Monkton,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.12
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.46
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.98
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,118.4
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.23
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
605837,Priory Back Terrace Monkton,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.72
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.17
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.35
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.9
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
605837,Priory Back Terrace Monkton,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.12
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.94
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,115.6
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.08
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
605837,Priory Back Terrace Monkton,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.3
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.26
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.15
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,118.2
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
