Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
605837,Priory Back Terrace Monkton,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.59
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.2
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,117.2
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.66
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
605837,Priory Back Terrace Monkton,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.49
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.87
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.1
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.81
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605837,Priory Back Terrace Monkton,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.74
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.87
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.65
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.08
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.9
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.54
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
605837,Priory Back Terrace Monkton,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.88
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.16
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,121.8
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.88
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605837,Priory Back Terrace Monkton,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.05
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.43
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,120.3
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.54
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
605837,Priory Back Terrace Monkton,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.71
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.64
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.53
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.89
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.8
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.53
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
605837,Priory Back Terrace Monkton,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.77
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.35
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,9.1
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.3
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.09
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.1
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.14
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
605837,Priory Back Terrace Monkton,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.19
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.92
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
