Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.3
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.82
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
605837,Priory Back Terrace Monkton,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.45
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.81
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,116.1
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.78
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
605837,Priory Back Terrace Monkton,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.67
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.87
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.8
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.78
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
605837,Priory Back Terrace Monkton,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.8
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.57
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.02
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,126.6
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605837,Priory Back Terrace Monkton,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.56
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.72
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.9
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,147.9
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.15
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
605837,Priory Back Terrace Monkton,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.73
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.99
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.66
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,144.4
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.68
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
605837,Priory Back Terrace Monkton,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.64
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.16
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.14
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.06
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,190.2
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,51.01
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
605837,Priory Back Terrace Monkton,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.79
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.07
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,50.68
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,221.0
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
