Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,60.1
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
605837,Priory Back Terrace Monkton,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.86
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.49
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.05
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,141.7
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.44
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
605837,Priory Back Terrace Monkton,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.21
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.41
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.49
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,143.3
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.51
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
605837,Priory Back Terrace Monkton,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.16
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,146.3
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.55
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
605837,Priory Back Terrace Monkton,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.4
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.7
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,44.29
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,197.2
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.09
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
605837,Priory Back Terrace Monkton,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.65
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.78
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,48.17
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,215.0
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,57.48
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
605837,Priory Back Terrace Monkton,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.31
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,47.47
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,210.5
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,56.43
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
605837,Priory Back Terrace Monkton,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.41
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.42
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.76
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.28
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,44.25
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,198.8
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,54.83
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
