Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
605837,Priory Back Terrace Monkton,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.34
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.43
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.55
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,184.9
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,50.97
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
605837,Priory Back Terrace Monkton,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.05
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.57
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.72
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.89
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,135.2
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.3
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
605837,Priory Back Terrace Monkton,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.02
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.85
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.44
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.89
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,130.5
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.58
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
605837,Priory Back Terrace Monkton,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.35
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.22
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,150.0
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.93
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.04
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
605837,Priory Back Terrace Monkton,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.96
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-18.24
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.23
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,155.3
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.62
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.93
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
605837,Priory Back Terrace Monkton,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.98
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.91
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.66
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,159.1
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.45
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.17
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
605837,Priory Back Terrace Monkton,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.68
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.02
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.95
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,155.7
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.88
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.79
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
605837,Priory Back Terrace Monkton,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.1
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.15
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.77
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.11
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,163.5
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
