Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.97
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.4
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
605837,Priory Back Terrace Monkton,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.83
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.92
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.07
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,171.7
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.95
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.67
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
605837,Priory Back Terrace Monkton,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.47
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.24
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-19.49
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.88
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.29
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,47.8
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,188.2
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.65
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.82
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.22
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
605837,Priory Back Terrace Monkton,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.83
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.82
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.49
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.61
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.05
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,42.64
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,197.5
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.57
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,53.5
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
605837,Priory Back Terrace Monkton,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.45
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.7
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.14
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.32
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.32
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,175.9
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.45
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.03
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
605837,Priory Back Terrace Monkton,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.65
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.58
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.01
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,47.05
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,218.1
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.02
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,60.26
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
605837,Priory Back Terrace Monkton,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.01
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.68
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.39
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,18.7
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.23
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,53.24
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,245.5
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.7
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,66.8
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
605837,Priory Back Terrace Monkton,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.66
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.72
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.79
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,59.85
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,265.3
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
