Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.19
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.92
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,73.49
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
605837,Priory Back Terrace Monkton,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.71
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.55
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,28.2
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.83
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.01
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.65
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,65.98
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,291.2
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.9
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.67
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,79.43
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
605837,Priory Back Terrace Monkton,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.54
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.53
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.25
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.83
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.42
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,60.12
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,264.8
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.88
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.41
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.41
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,74.8
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
605837,Priory Back Terrace Monkton,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.01
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.35
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.69
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.05
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.68
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,101.57
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,470.4
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.09
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.87
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,119.09
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
605837,Priory Back Terrace Monkton,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,539.0
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.26
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.41
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.2
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.05
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.03
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,44.68
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,205.8
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.93
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.81
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.43
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
605837,Priory Back Terrace Monkton,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.43
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.97
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.78
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,25.1
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.06
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,63.3
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,284.9
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.07
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,82.52
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
605837,Priory Back Terrace Monkton,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.0
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.77
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.86
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.4
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,26.2
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-18.79
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.87
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,62.33
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,281.3
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.2
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.48
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.1
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,79.11
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
605837,Priory Back Terrace Monkton,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.3
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.19
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.99
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,27.4
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.0
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.53
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,47.71
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,217.9
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.87
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.44
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.65
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
605837,Priory Back Terrace Monkton,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
