Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.8
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.7
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,43.4
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.62
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.14
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,56.99
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,255.8
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.86
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.6
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,72.59
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
605837,Priory Back Terrace Monkton,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.41
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.16
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,26.7
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.02
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.14
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,71.77
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,34.7
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,317.2
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.08
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.04
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.85
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,88.28
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
605837,Priory Back Terrace Monkton,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.9
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.84
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.31
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.38
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,34.1
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.6
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.37
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.2
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,74.06
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,39.9
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,324.5
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.21
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,91.14
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
605837,Priory Back Terrace Monkton,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.9
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.95
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.33
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.02
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,26.8
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.2
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.09
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.3
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,61.82
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,272.2
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.11
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.93
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,81.14
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
605837,Priory Back Terrace Monkton,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.12
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.73
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.51
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,29.0
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.9
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.26
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.27
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,72.22
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,318.2
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.15
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.16
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.31
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,91.61
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
605837,Priory Back Terrace Monkton,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.4
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.93
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.76
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.59
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,26.0
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.1
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-19.87
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.26
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,49.31
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,30.4
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,234.2
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.58
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.63
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.56
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.99
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
605837,Priory Back Terrace Monkton,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.79
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.3
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.44
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.51
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.15
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,64.31
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,47.4
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,300.0
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.09
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.73
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.47
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,85.48
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
605837,Priory Back Terrace Monkton,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.8
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.45
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.15
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.51
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,41.8
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.1
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.75
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.71
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.53
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,56.26
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,257.9
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
