Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.8
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.38
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.31
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,85.39
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
605837,Priory Back Terrace Monkton,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.2
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.97
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.06
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.79
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,36.5
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.7
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-19.12
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.34
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.39
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,54.62
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,39.1
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,256.1
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.02
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.39
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.27
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,78.77
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
605837,Priory Back Terrace Monkton,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.95
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.88
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.17
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,46.3
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.2
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-19.03
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.96
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.4
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,53.33
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,43.9
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,249.4
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.29
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.4
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.88
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.99
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
605837,Priory Back Terrace Monkton,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.5
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.87
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.38
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,50.9
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.4
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.41
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.1
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,51.98
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,40.3
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,233.4
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.49
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.78
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
605837,Priory Back Terrace Monkton,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.36
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.99
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.06
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,44.1
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.9
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.75
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.05
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.06
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,68.76
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,303.7
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.6
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.59
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.91
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,85.49
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
605837,Priory Back Terrace Monkton,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.84
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.36
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.44
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,38.1
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.3
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.33
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,58.3
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,256.8
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.17
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.71
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.93
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,78.8
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
605837,Priory Back Terrace Monkton,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.6
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.48
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.96
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.42
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,40.9
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.6
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.9
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,59.59
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,40.0
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,257.0
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.03
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.27
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
605837,Priory Back Terrace Monkton,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.3
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.13
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.23
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,28.7
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.42
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.25
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,64.54
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,38.1
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,282.9
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
