Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.57
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.55
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,88.91
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
605837,Priory Back Terrace Monkton,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.0
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.44
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.18
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,35.5
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.2
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.77
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.21
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,85.57
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,32.9
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,370.0
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.19
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.89
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,104.63
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
605837,Priory Back Terrace Monkton,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,448.7
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.36
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.25
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.96
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,49.2
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.1
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.73
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.48
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,71.78
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,314.2
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.7
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.75
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.62
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,94.03
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
605837,Priory Back Terrace Monkton,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.9
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.48
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.46
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.06
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,37.5
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.7
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.14
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.13
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,77.97
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,336.5
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.14
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,103.53
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
605837,Priory Back Terrace Monkton,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,441.3
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.26
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.85
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,47.8
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.0
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.41
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.29
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,60.42
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,277.4
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.92
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.69
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.53
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.7
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
605837,Priory Back Terrace Monkton,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.2
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.67
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.85
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.6
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,69.1
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,111.5
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.7
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.39
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,56.99
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,38.4
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,256.6
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.87
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,82.72
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,139.7
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
605837,Priory Back Terrace Monkton,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.82
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.47
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,35.3
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.7
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.03
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.76
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,58.67
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,254.8
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.42
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,82.93
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
605837,Priory Back Terrace Monkton,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.75
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.1
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,25.5
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.25
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,55.8
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,243.3
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.64
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.84
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
605837,Priory Back Terrace Monkton,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
