Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.39
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.56
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.04
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,32.3
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.58
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,69.31
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,303.8
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.41
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.13
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,87.76
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
605837,Priory Back Terrace Monkton,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.2
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.26
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.4
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.23
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,28.0
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.0
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,64.11
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,280.1
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.41
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.69
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,84.79
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
605837,Priory Back Terrace Monkton,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.13
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.15
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,30.9
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.8
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,56.34
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,249.1
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.04
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.29
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,76.22
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
605837,Priory Back Terrace Monkton,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.3
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.66
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.51
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.87
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,33.4
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.05
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,68.94
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,302.0
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.25
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,89.25
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
605837,Priory Back Terrace Monkton,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.5
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.78
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.11
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.41
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.5
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,59.38
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,263.6
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,81.47
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
605837,Priory Back Terrace Monkton,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.17
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.57
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.67
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,21.9
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.0
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,59.9
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,268.9
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.57
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.18
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,85.97
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
605837,Priory Back Terrace Monkton,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.6
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.05
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.13
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.25
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,24.4
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.9
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.93
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.04
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,195.2
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.29
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.6
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.14
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
605837,Priory Back Terrace Monkton,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.66
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.25
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.64
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,22.3
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.97
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.68
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,184.4
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
