Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.2
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.06
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.42
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
605837,Priory Back Terrace Monkton,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.33
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.16
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.43
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,25.4
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.49
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.33
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,168.1
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.47
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
605837,Priory Back Terrace Monkton,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.62
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.62
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.37
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,22.3
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.49
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,53.19
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,240.0
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.28
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.69
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,73.49
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
605837,Priory Back Terrace Monkton,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.11
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.52
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,31.6
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.79
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,49.76
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,223.3
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,66.85
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
605837,Priory Back Terrace Monkton,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.22
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.24
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.22
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,33.3
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.53
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.67
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,56.13
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,31.2
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,253.1
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.11
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.39
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,73.23
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
605837,Priory Back Terrace Monkton,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.85
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.34
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,25.2
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.11
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,58.05
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,29.7
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,259.6
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.14
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,74.01
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
605837,Priory Back Terrace Monkton,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.45
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.52
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,63.97
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,282.2
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.55
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,80.18
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
605837,Priory Back Terrace Monkton,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.46
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.65
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.85
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,18.3
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.28
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,46.21
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,213.7
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
