Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.18
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.42
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,63.14
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
605837,Priory Back Terrace Monkton,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.73
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.06
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,68.51
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,291.2
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,82.1
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
605837,Priory Back Terrace Monkton,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.6
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.62
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,21.4
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.08
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,102.49
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,440.1
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,117.97
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
605837,Priory Back Terrace Monkton,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,504.0
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.29
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.33
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,20.8
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.82
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,86.53
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,366.1
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,100.45
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
605837,Priory Back Terrace Monkton,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,424.5
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.78
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,25.6
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.52
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,81.24
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,347.9
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,96.34
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
605837,Priory Back Terrace Monkton,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.4
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.99
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.99
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,23.8
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.52
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,73.32
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,311.4
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,90.67
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
605837,Priory Back Terrace Monkton,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.9
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.01
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.52
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,21.1
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.69
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,56.08
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,252.5
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,72.77
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
605837,Priory Back Terrace Monkton,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.98
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.79
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.75
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,21.5
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.41
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,56.35
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,245.6
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,72.76
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
605837,Priory Back Terrace Monkton,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
