Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.27
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.83
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.71
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.55
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,44.79
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,199.3
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.4
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
605837,Priory Back Terrace Monkton,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.31
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.94
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.68
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.58
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,75.31
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,330.3
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,90.7
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
605837,Priory Back Terrace Monkton,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.6
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.3
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.18
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.32
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,26.5
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.69
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,52.23
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,233.6
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.18
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,68.35
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
605837,Priory Back Terrace Monkton,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.87
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.69
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.84
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.7
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.95
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,73.13
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,317.1
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.48
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,90.41
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
605837,Priory Back Terrace Monkton,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.9
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.43
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.06
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,20.7
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.34
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,70.72
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,306.8
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,92.73
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
605837,Priory Back Terrace Monkton,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,398.3
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.06
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.57
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,25.2
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.01
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,46.53
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,220.5
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.82
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.64
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.79
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
605837,Priory Back Terrace Monkton,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.28
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.3
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.47
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,32.0
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.2
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.01
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.15
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,61.64
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,294.5
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.68
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,82.46
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
605837,Priory Back Terrace Monkton,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.3
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.28
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.34
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,42.2
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.2
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.78
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,52.66
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,248.2
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
