Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.95
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.35
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.05
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,70.59
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
605837,Priory Back Terrace Monkton,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.72
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.18
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,25.9
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.24
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,45.41
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,216.7
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.21
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.89
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,62.7
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
605837,Priory Back Terrace Monkton,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.96
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.01
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.26
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.05
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,51.43
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,242.5
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.25
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,70.08
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
605837,Priory Back Terrace Monkton,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.03
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.11
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.46
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.27
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,64.99
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,289.6
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.21
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.28
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,80.08
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
605837,Priory Back Terrace Monkton,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.68
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.91
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.38
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.0
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.76
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,188.3
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.01
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.41
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
605837,Priory Back Terrace Monkton,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.62
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.14
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,25.5
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.22
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.39
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,152.9
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.48
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.21
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
605837,Priory Back Terrace Monkton,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.93
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.71
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.69
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,27.9
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.77
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.4
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,143.4
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.45
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.98
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
605837,Priory Back Terrace Monkton,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.77
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.73
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.68
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,25.0
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.67
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,144.1
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
