Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.69
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.4
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.68
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
605837,Priory Back Terrace Monkton,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.43
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.57
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.03
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,23.1
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.18
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.2
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,154.2
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.32
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.37
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
605837,Priory Back Terrace Monkton,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.73
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.41
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,34.9
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.1
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.88
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.83
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,173.1
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.26
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.62
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
605837,Priory Back Terrace Monkton,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.87
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.42
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.91
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,38.1
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.9
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.43
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.39
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,172.6
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.98
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,33.3
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.54
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.47
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
605837,Priory Back Terrace Monkton,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.61
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.78
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,33.8
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.33
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.03
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,138.1
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.65
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.52
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
605837,Priory Back Terrace Monkton,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.83
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.07
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,31.2
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.53
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.6
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,26.3
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,142.8
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.63
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
605837,Priory Back Terrace Monkton,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.33
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.57
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,26.8
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.15
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.05
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,175.6
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,61.33
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
605837,Priory Back Terrace Monkton,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.51
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.84
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,20.8
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.27
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,60.21
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,275.3
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,80.25
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
605837,Priory Back Terrace Monkton,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.51
