Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.84
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.68
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,27.0
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.6
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,58.16
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,267.3
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.65
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,53.4
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.27
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,85.44
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
605837,Priory Back Terrace Monkton,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.9
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.21
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.87
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,23.7
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.72
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,49.88
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,245.3
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,33.3
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.57
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.69
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,68.4
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
605837,Priory Back Terrace Monkton,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.52
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.86
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.11
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,26.9
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.56
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,61.83
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,276.8
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.37
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,78.34
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
605837,Priory Back Terrace Monkton,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.11
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.59
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,75.24
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,336.0
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.2
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,91.54
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
605837,Priory Back Terrace Monkton,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.4
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.8
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.84
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,40.7
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.82
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,56.73
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,260.4
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.69
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,77.42
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
605837,Priory Back Terrace Monkton,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.66
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.29
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.15
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,200.8
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.01
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
605837,Priory Back Terrace Monkton,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.34
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.19
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.97
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.66
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,155.5
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.47
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.9
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
605837,Priory Back Terrace Monkton,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.53
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.05
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.71
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.33
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,152.4
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
