Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.08
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.47
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
605837,Priory Back Terrace Monkton,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.73
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,23.2
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.57
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.35
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,176.0
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.46
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.32
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
605837,Priory Back Terrace Monkton,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.33
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.27
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,22.4
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-20.66
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.5
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,133.9
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.26
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.85
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
605837,Priory Back Terrace Monkton,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.37
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.73
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,25.3
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-18.72
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.13
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.01
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,134.7
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.34
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.31
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
605837,Priory Back Terrace Monkton,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.97
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.22
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,210.0
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.5
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.58
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
605837,Priory Back Terrace Monkton,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.64
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.27
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,21.2
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.72
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.28
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,162.1
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.59
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.47
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
605837,Priory Back Terrace Monkton,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.87
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.9
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,30.4
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.77
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.76
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,125.0
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.67
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.88
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
605837,Priory Back Terrace Monkton,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.52
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.13
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.73
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.61
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.2
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
