Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.71
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
605837,Priory Back Terrace Monkton,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-18.8
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.93
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,183.3
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.76
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.38
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
605837,Priory Back Terrace Monkton,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.21
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,21.2
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.9
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.11
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,18.3
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,157.8
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.46
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.8
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
605837,Priory Back Terrace Monkton,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.94
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,21.7
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.63
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.22
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.0
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.6
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
605837,Priory Back Terrace Monkton,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.57
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.9
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,30.1
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,119.8
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.75
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.69
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
605837,Priory Back Terrace Monkton,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.72
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.18
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.53
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,139.8
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.93
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
605837,Priory Back Terrace Monkton,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.05
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.75
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.59
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.06
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,150.2
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.57
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.88
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
605837,Priory Back Terrace Monkton,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.49
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.15
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.89
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,143.7
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.86
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
605837,Priory Back Terrace Monkton,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.8
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
