Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.67
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.3
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.7
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.65
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.96
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
605837,Priory Back Terrace Monkton,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.78
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.89
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,24.7
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.11
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.59
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.4
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.75
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
605837,Priory Back Terrace Monkton,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.45
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.93
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.49
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.7
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.59
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
605837,Priory Back Terrace Monkton,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.12
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.93
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.33
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.2
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.6
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
605837,Priory Back Terrace Monkton,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.07
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,9.7
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.59
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.49
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.5
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.47
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.15
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
605837,Priory Back Terrace Monkton,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.05
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.42
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.29
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.01
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.0
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
605837,Priory Back Terrace Monkton,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.5
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.44
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.5
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.98
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
605837,Priory Back Terrace Monkton,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.39
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.9
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.89
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.93
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.9
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
