Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.93
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.41
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
605837,Priory Back Terrace Monkton,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.47
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.14
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.14
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.8
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
605837,Priory Back Terrace Monkton,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.55
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.87
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.4
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.82
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.3
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.58
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
605837,Priory Back Terrace Monkton,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.69
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.58
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.7
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.9
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,111.1
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.94
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
605837,Priory Back Terrace Monkton,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.94
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.68
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,114.2
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.24
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
605837,Priory Back Terrace Monkton,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.98
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.92
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,117.4
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.84
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.34
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605837,Priory Back Terrace Monkton,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.39
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.68
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.07
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.75
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,114.1
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.87
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
605837,Priory Back Terrace Monkton,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.75
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.03
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.1
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
