Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.88
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.36
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
605837,Priory Back Terrace Monkton,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.28
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.41
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.9
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.04
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
605837,Priory Back Terrace Monkton,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.55
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.21
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.18
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.0
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.25
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
605837,Priory Back Terrace Monkton,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.33
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.74
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.06
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.72
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.0
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
605837,Priory Back Terrace Monkton,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.04
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.34
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,126.2
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.59
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.16
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
605837,Priory Back Terrace Monkton,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.82
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.29
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.12
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,113.0
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.26
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
605837,Priory Back Terrace Monkton,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,8.9
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.18
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.47
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.6
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.22
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.58
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605837,Priory Back Terrace Monkton,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.2
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,9.1
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.84
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.93
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,111.4
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.67
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
605837,Priory Back Terrace Monkton,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
