Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.97
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.3
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.5
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.16
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
605837,Priory Back Terrace Monkton,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.07
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.23
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,120.4
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.9
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
605837,Priory Back Terrace Monkton,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.74
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.45
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.46
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.28
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.7
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.9
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.19
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
605837,Priory Back Terrace Monkton,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.02
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.22
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.25
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.4
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
605837,Priory Back Terrace Monkton,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.51
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.23
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.1
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
605837,Priory Back Terrace Monkton,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.64
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.06
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.3
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.9
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.72
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
605837,Priory Back Terrace Monkton,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.77
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.42
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.45
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,136.6
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.59
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.79
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
605837,Priory Back Terrace Monkton,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.37
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.44
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.41
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.1
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
