Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.37
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
605837,Priory Back Terrace Monkton,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.64
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.44
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.24
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.26
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.3
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.7
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
605837,Priory Back Terrace Monkton,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.6
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.59
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.24
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,114.0
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.61
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.34
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
605837,Priory Back Terrace Monkton,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.48
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.63
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.95
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,126.7
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.1
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.04
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
605837,Priory Back Terrace Monkton,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.14
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.39
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.4
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.45
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,153.8
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.13
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.47
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
605837,Priory Back Terrace Monkton,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.3
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.5
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.82
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,129.9
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.56
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.93
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
605837,Priory Back Terrace Monkton,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.16
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.01
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.72
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,135.6
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.68
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
605837,Priory Back Terrace Monkton,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.28
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.59
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.07
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,162.3
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.69
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
605837,Priory Back Terrace Monkton,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
